Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,20.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,13.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,116.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,17.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,92.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,18.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,17.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,19.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,103.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,16.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,14.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,0.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,131.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,14.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,18.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,148.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,79.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,68.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,16.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,20.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,162.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,65.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,16.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,20.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,156.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,15.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,11.9
