Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,117.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,13.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,11.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,17.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,12.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,104.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,34.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,18.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,15.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,7.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,105.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,18.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,112.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,19.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,9.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,99.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,18.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,14.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,132.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,57.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,13.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,14.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,135.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,15.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,131.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
