Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,15.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,119.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,19.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,115.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,18.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,14.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,98.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,16.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,16.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,14.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,84.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,13.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,11.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,16.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,18.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,20.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,78.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,92.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,16.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,15.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,17.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,17.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,13.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,19.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,19.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,12.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
