Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,24.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,17.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,102.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,21.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,18.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,11.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,19.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,14.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,18.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,13.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,15.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,14.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,18.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,68.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,18.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,19.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,N Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,18.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,26.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,19.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,102.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,23.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,17.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,15.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,70.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,22.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,17.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,16.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
