Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,18.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,16.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,86.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,27.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,15.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,9.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,129.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,122.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,33.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,16.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,19.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,129.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,26.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,14.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,16.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,111.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,68.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,28.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,12.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,15.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,124.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,N Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,25.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,12.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,119.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,22.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,16.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,20.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,12.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,12.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,82.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,19.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,13.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
