Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,18.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,17.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,10.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,65.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,16.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,13.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,20.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,82.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,21.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,11.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,13.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,12.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,56.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,15.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,22.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,9.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,97.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,50.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
