Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,10.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,103.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,20.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,96.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,17.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,10.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,76.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,16.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,18.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,75.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,14.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,22.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,93.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,15.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,9.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,18.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,73.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,16.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,19.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,18.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,10.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,19.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,82.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
