Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,19.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,18.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,77.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,15.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,19.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,16.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,19.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,33.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,15.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,10.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,18.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,68.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,80.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,16.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,9.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,18.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,73.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,15.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,20.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,86.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,15.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,20.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,13.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,9.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,24.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,105.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,13.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,20.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
