Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,11.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,10.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,21.08
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,86.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,16.43
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,11.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,83.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,93.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,22.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.79
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,23.55
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,104.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,23.58
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,109.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.7
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,14.18
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,22.16
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,13.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,13.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,14.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,13.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,58.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,64.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
