Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,14.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,11.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,16.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,12.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,11.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,66.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,15.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,11.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,12.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,16.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,12.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,16.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,12.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,64.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,18.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,15.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,15.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,64.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,16.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,15.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,14.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,62.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,17.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,14.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,16.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
