Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,19.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,16.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,15.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,77.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,87.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,69.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,4.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,16.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,16.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,17.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,4.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,18.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,75.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,21.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,19.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,86.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,21.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,19.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,17.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,85.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,22.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,19.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,17.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,87.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,86.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,24.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,19.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,18.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,26.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,23.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,18.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,79.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,30.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,27.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,21.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,132.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
