Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,30.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,21.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,29.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,26.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,22.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,22.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,117.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,98.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,27.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,28.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,22.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,98.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,27.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,22.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,26.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,96.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,28.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,26.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,22.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,103.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,25.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,26.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,96.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,35.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,19.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,24.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,116.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,105.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,29.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,20.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,24.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,105.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,24.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,27.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,24.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,106.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
