Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,23.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,19.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,27.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,89.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,86.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,29.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,24.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,130.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,27.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,19.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,22.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,94.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,32.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,23.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,21.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,102.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,93.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,32.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,21.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,24.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,142.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,33.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,115.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,33.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,108.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,27.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,25.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,23.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,123.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,33.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,25.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,26.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,100.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.8
