Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,30.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,19.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,112.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,115.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,31.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,21.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,22.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,104.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,135.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,21.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,25.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,103.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,95.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,25.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,22.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,89.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,35.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,26.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,21.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,25.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,108.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,28.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,16.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,101.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,110.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,28.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,22.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,27.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,15.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,22.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,98.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,120.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,26.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,15.54
