Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,107.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,22.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,16.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,14.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,100.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,67.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,22.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,14.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,14.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,97.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,64.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,41.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,26.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,9.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,130.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,25.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,8.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,10.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,16.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,8.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,101.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,90.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,76.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,20.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,15.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,9.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,107.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,69.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,20.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,14.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,16.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,94.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
