Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,16.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,16.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,107.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,52.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,51.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,14.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,117.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,58.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,21.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,13.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,131.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,54.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,24.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,18.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,10.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,127.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,83.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,15.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,16.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,8.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,102.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,13.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,7.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,103.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,13.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,8.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,15.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,12.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,99.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,25.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,16.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,15.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,11.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,79.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,56.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
