Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,21.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,135.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,96.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,12.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,14.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,121.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,46.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,14.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,12.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,105.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,71.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,14.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,14.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,137.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,56.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,55.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,22.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,17.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,131.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,81.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,52.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,18.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,13.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,120.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,19.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,12.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,129.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,60.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,16.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,15.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,141.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,79.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,47.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,21.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,13.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,7.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,112.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,61.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
