Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,22.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,19.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,11.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,118.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,89.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,53.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,21.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,25.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,124.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,109.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,21.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,19.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,18.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,100.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,84.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,58.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,21.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,25.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,10.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,135.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,67.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,20.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,28.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,154.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,20.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,14.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,107.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,104.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,12.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,13.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,14.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,14.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,15.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,125.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
