Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,18.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,20.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,14.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,91.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,87.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,89.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,19.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,99.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,17.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,17.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,7.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,113.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,12.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,14.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,2.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,121.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,67.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,66.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,12.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,22.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,5.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,144.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,34.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,47.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,17.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,12.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,102.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,14.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,6.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,90.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,70.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,35.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,12.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,16.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,97.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,34.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,53.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,18.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,17.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,1.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,137.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
