Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,19.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,5.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,136.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,36.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,17.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,19.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,9.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,95.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,32.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,14.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,16.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,13.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,75.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,71.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,12.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,13.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,9.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,79.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,39.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,13.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,11.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,55.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,54.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,18.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,21.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,7.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,127.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,42.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,48.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,21.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,6.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,122.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,85.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,36.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,69.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,27.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,25.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,16.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,99.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,123.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,111.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,52.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,23.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,21.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,106.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,106.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,95.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
