Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,17.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,18.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,12.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,85.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,16.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,25.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,15.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,12.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,109.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,21.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,12.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,100.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,18.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,11.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,85.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,39.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,21.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,15.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,14.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,90.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,97.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,69.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,19.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,16.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,14.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,78.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,67.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,45.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,25.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,11.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,111.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,24.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,14.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,72.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,66.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,41.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,27.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,17.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,101.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,120.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,32.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
