Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,18.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,11.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,78.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,18.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,12.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,72.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,33.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,4.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,4.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,19.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,10.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,10.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,77.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,4.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,11.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,10.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,58.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,58.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,4.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,4.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,14.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,10.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,12.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,60.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,16.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,11.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,10.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,61.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,38.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,10.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,80.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,44.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,20.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,10.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,9.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,92.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,18.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,11.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,10.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,70.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
