Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,15.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,9.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,10.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,55.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,14.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,12.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,10.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,54.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,59.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,13.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,14.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,11.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,12.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,11.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,50.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,4.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,15.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,9.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,9.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,47.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,9.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,18.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,78.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,80.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,11.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,9.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,19.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,87.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,49.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,85.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,15.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,11.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,10.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,18.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,75.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,81.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,11.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,20.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,81.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,55.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,85.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
