Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,15.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,13.73
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,11.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,19.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,70.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,81.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,4.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,9.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,20.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,85.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,86.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,15.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,11.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,19.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,79.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,84.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,38.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,15.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,4.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,12.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,9.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,18.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,79.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,59.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,50.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,44.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,43.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,16.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,9.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,20.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,88.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,73.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,49.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,38.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,4.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,15.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,18.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,77.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,49.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,35.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,4.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,4.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,10.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,18.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,70.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,78.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,40.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,16.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,4.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,11.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,10.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,20.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,83.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,48.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,16.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,4.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,12.16
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,9.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,23.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,102.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,59.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,98.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,48.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
