Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,9.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,16.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,4.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,12.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,9.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,22.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,96.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,58.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,94.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,46.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,16.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,4.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,10.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,10.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,22.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,91.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,16.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,4.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,4.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,10.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,9.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,21.96
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,93.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,54.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,46.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,4.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,12.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,9.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,22.49
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,94.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,49.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,17.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,4.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,11.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,23.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,99.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,4.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,4.76
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,4.62
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,12.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,10.37
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,22.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,91.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,52.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,94.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,43.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,17.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,4.55
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,4.68
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,4.57
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,16.12
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,12.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,23.05
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,84.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,47.2
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,17.4
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,4.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,4.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,13.61
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.98
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,23.41
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,93.0
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
892247,LINDHURST LANE MANSFIELD,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
